Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,35.38
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,97.88
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,76.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,94.38
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,146.62
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,166.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,229.12
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,91.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,74.12
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,86.88
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,147.12
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,218.5
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,105.12
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,78.38
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,101.25
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,155.38
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.38
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,177.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,245.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,114.12
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.62
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,109.12
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,79.88
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.88
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,91.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,200.88
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.38
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,187.12
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,278.5
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,123.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94165
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,81.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,138.38
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,105.75
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,114.75
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,89.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,161.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,235.25
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,243.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,320.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,65.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,124.88
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,91.25
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,95.12
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,72.62
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,131.75
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,199.5
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.38
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,232.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,292.25
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,57.62
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,56.12
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,120.12
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,98.62
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.38
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,122.5
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,199.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.38
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,225.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,275.88
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,170.38
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,116.38
