Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,55.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,85.88
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.25
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,146.38
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,116.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,145.75
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,150.25
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,225.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.38
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,246.75
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,293.75
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,154.25
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95554
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,72.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,134.12
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,98.25
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,135.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,99.12
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.25
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,145.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,249.12
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,192.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,250.5
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,349.25
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.62
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,122.62
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,149.75
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,119.62
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,93.62
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,104.12
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,81.75
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.25
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,120.38
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,173.25
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.12
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,273.88
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,167.38
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,60.38
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,93.5
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,75.62
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,141.75
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,100.75
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,140.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,212.12
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,227.88
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,297.5
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,94.88
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,56.5
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,107.38
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,78.25
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,130.38
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,95.12
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,112.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,225.5
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.12
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,216.62
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,302.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,178.88
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,60.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,124.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,90.88
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,107.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,126.38
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,212.5
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.12
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,219.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,292.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,105.75
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,71.88
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,118.12
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,94.25
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,144.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,104.25
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.75
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.62
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
