Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,144.88
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,224.25
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,189.12
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,237.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,319.12
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,115.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,194.75
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,67.5
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,117.75
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,105.62
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,158.75
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,103.5
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,109.88
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,238.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,229.12
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,349.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,169.75
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,121.38
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,66.88
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,121.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,93.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,114.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,79.62
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,125.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,188.62
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,231.75
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,293.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,180.25
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,105.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,83.62
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,106.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,124.75
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,194.38
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,208.75
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,280.5
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,135.88
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,184.75
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,62.88
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,109.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,86.12
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,123.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,90.12
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,121.12
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,205.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,224.62
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,327.62
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,149.62
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,238.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,50.38
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,70.75
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,129.75
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,94.12
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.38
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.75
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,112.38
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,209.12
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.62
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,209.62
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,328.38
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,148.25
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,233.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.25
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,137.38
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,102.62
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,143.5
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,122.5
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,223.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.62
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,236.38
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,314.75
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,60.25
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,107.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,83.12
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,157.5
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,117.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.88
