Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.38
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.62
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,149.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,253.62
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,199.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,253.38
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,342.12
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,224.12
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,96.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.88
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,153.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,108.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.62
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.25
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,123.75
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,239.62
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.62
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,203.62
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,323.25
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,230.12
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,70.38
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,119.5
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,73.38
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,80.38
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,187.62
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.75
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,195.38
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,280.12
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,115.62
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,210.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,142.38
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,108.62
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,73.75
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,86.88
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,166.38
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,197.25
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,283.25
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,214.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.62
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,100.12
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,127.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,94.12
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.5
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.88
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.25
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,90.25
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,221.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.75
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,229.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,303.62
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,88.25
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,208.62
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,56.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,99.88
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,137.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,96.62
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,122.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,203.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,216.75
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,296.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,160.75
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,60.12
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,73.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,134.88
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,102.88
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,201.75
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.12
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,285.88
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,114.62
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.62
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
