Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,95.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,66.25
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,75.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,159.75
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,150.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,248.88
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94119
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,98.5
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,77.38
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,126.38
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.25
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,199.12
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,114.25
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95029
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,94.25
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,74.38
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,75.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,144.62
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,212.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,71.12
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,73.88
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,122.75
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,151.38
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,210.5
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90539
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,103.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,64.88
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,70.62
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,136.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,167.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,225.88
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88873
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,113.12
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,68.12
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,68.5
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,171.25
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,164.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,260.62
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86194
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,91.25
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,63.62
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,68.75
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,132.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.75
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,154.38
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,228.12
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,63.88
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,140.5
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86505
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
