Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,104.75
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,67.12
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,136.62
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.62
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,208.88
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,134.25
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95676
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,121.62
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,84.25
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,75.62
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,151.12
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,155.25
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,233.38
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92184
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,165.75
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,95.25
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,217.62
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,71.62
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,182.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.62
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,252.25
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,92.75
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,67.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94586
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,123.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,89.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,79.5
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,130.25
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,213.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,87.5
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,123.75
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88132
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,140.25
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,108.38
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.62
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,95.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,162.62
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.62
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,175.38
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,232.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8894
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,39.38
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,127.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,91.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.75
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,79.12
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,135.75
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,165.88
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,213.5
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,109.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,128.75
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88357
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,161.25
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,104.88
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.5
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,67.62
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,178.38
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,130.25
