Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90045
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,99.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,63.38
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,58.25
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,118.12
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,142.38
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89282
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,119.38
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,63.75
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,141.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,146.75
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,212.62
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88714
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,102.62
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,79.5
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,74.38
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,139.75
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,154.88
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,221.38
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90732
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,118.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,80.62
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,83.88
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,158.5
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.38
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,223.12
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,137.12
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92081
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,126.12
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,94.25
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,64.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,137.62
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,150.25
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,222.62
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9361
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8742
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,108.62
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,85.25
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,79.88
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,135.88
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,152.88
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,214.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,128.88
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86288
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95605
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,68.62
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,152.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,104.62
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.12
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,216.75
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
