Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,89.62
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,197.62
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.88
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,188.88
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,283.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,108.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,54.75
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,136.12
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90359
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,181.12
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,114.5
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,146.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,250.12
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.88
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,102.88
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,221.62
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,198.12
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,307.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,137.88
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90484
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,165.12
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,107.25
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,224.75
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.75
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,96.25
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,198.75
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.12
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,274.62
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,124.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95163
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,139.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,104.62
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,97.38
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,178.75
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.75
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,176.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,249.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,137.88
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,157.38
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,104.62
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,150.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.38
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.12
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,98.5
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,182.62
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.75
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,262.75
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,148.5
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,100.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,136.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,93.88
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,165.12
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,187.75
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,161.5
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,47.12
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,123.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,94.88
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,80.12
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,152.38
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.25
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,185.88
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,234.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,163.75
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93149
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,141.12
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,107.75
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,140.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.38
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.62
