Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,109.5
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,165.12
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,192.12
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,260.12
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,91.38
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,173.5
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89993
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,129.5
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,88.12
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.88
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,79.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,153.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.38
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,180.5
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,240.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,125.62
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,97.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.25
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,83.12
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,167.12
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,182.5
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,251.75
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,101.75
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,149.62
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90774
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,142.62
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,104.88
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,141.62
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.25
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,97.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,168.38
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,188.12
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,251.25
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,46.12
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,111.88
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91724
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,187.12
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,144.38
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,159.12
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,236.5
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,202.38
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,123.88
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,221.12
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,215.62
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,284.75
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,197.12
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,159.62
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,179.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,248.12
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,213.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,150.25
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,269.12
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,211.5
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,230.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,339.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,109.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,100.75
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.62
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,178.38
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,98.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.12
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,234.75
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,84.25
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,244.88
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.25
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,189.38
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,326.12
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,122.25
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
