Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,170.25
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,112.88
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,234.38
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.12
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,97.88
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,226.25
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,206.25
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,319.38
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90051
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,145.25
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,99.88
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.62
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,84.62
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,172.5
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,187.62
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,271.88
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,93.75
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,150.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,103.38
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,136.88
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,205.62
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.62
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,84.75
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,182.38
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,263.12
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,103.62
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,151.88
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,109.62
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.5
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,79.75
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,195.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,182.12
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,276.88
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,156.12
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,170.88
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,120.5
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,230.25
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.38
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,86.38
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,206.12
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,187.12
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,293.62
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,156.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,147.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,112.75
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,106.5
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,201.38
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,149.88
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,180.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,253.62
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,129.25
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,97.38
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,101.12
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,155.62
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.75
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,240.38
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,160.88
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
