Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,140.62
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,106.38
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.62
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,90.25
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,157.12
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.38
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,245.38
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,113.25
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,81.62
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,164.62
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,121.88
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,136.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,222.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,102.25
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,182.62
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,280.5
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,153.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,119.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,79.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,69.62
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,129.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,161.25
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,223.38
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,123.12
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,133.12
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,95.88
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.25
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,83.75
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,176.25
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.12
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,183.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,269.25
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,148.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,106.25
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.38
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,171.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,175.75
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,258.12
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,132.75
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,98.25
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,61.88
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,156.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,168.12
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,226.12
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,120.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,147.62
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,123.88
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,82.12
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,58.12
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,142.88
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,169.75
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,226.75
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,124.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,76.62
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
