Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,104.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,58.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,125.88
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,142.25
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,209.5
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,137.62
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,139.5
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,88.5
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,66.88
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,161.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,112.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,159.75
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89551
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,130.88
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,85.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,66.62
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,155.25
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,164.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,229.62
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,68.62
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89056
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94473
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,104.38
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,65.88
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.12
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,58.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,141.12
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,163.5
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,220.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,161.88
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,125.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,90.62
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,223.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.25
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,87.38
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,172.88
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.62
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,176.88
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,286.62
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,133.12
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,96.5
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.75
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.75
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.25
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,70.38
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,144.62
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,258.75
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.38
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,219.75
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,169.75
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,110.38
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,232.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.88
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
