Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,75.25
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,202.38
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.25
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,162.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,283.38
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,142.88
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,101.75
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,94.38
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,167.5
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.25
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,176.25
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,246.25
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,172.62
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94699
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,104.62
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,74.38
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,96.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,167.25
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.62
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,170.62
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92136
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,86.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,60.25
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,150.88
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,225.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,122.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,113.75
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86911
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,157.12
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,94.38
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,61.38
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,197.38
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.75
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,258.62
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,114.62
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86789
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,90.62
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,48.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,116.75
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,183.88
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,129.25
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9447
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81613
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,75.88
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,38.75
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,91.5
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,45.62
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,166.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92175
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,96.38
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
