Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,49.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,107.5
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,119.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,174.12
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,102.12
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91873
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,37.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,88.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,149.38
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,97.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94675
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,37.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,80.62
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,139.38
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,47.12
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.44
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95196
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85098
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,95.62
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,66.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,52.5
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,107.62
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,170.62
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,79.25
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89108
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93936
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,132.62
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,89.38
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,65.25
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,143.12
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,196.62
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,57.75
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89313
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9194
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,62.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,116.12
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,162.5
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93249
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78668
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91919
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93118
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90359
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,69.5
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,53.38
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,97.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,135.75
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73144
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93866
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
