Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9241
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88339
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,52.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,89.88
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.06
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92517
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71823
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91046
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93249
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84042
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,48.38
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,94.38
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91266
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76059
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87286
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,64.12
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,61.12
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,92.38
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7698
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93664
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75561
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,65.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,64.75
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,94.62
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92621
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74017
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.19
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87628
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,64.25
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,63.38
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,99.88
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,132.75
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.5
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91867
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7474
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,62.62
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,86.12
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7066
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89316
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,73.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,67.88
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,128.12
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70016
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,55.5
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,70.25
