Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87323
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,83.75
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,74.25
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,110.5
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,153.5
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,197.75
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75525
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,52.38
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90362
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,94.12
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,131.25
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,177.38
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93719
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75976
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90399
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,74.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,60.75
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,62.75
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,114.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,100.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,158.62
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,85.75
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92392
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75512
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81543
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,58.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,102.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,97.62
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91263
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76495
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89722
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,84.38
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,70.62
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,74.12
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,106.25
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,111.25
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,75.25
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69842
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84833
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,93.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,73.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,74.5
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,110.25
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76052
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87982
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,66.38
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,100.12
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
