Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92798
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76974
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95727
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8446
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,90.12
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,124.38
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70199
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90307
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,67.88
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,77.5
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,113.12
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,156.75
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,48.88
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75943
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90787
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,68.62
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,75.88
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,114.75
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,121.75
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,159.25
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80551
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89841
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,70.25
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,101.62
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,140.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80594
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,67.75
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,96.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,138.88
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84863
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89114
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,69.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,79.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,113.62
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85907
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87527
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,83.0
