Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,112.25
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,85.88
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82449
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87573
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,77.5
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,74.12
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,104.88
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78357
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92349
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86548
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,62.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,102.88
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,138.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7818
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90591
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86526
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,56.5
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,60.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,89.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,82.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92068
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78302
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8772
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,63.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,92.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93527
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80151
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87778
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,89.5
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,71.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,103.12
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92074
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81982
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90121
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,60.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,94.38
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,128.25
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93021
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86871
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93594
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90823
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
