Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94009
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9068
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,111.25
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,81.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,78.12
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,143.5
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,125.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,182.38
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,75.5
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,60.62
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92569
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,60.25
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93545
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,96.75
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,163.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,132.88
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,205.5
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,89.62
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,87.25
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,71.5
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,101.38
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,149.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,143.38
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,203.88
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92892
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,74.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,76.5
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,150.88
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,191.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,80.5
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,62.88
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9361
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,87.12
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,90.62
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,139.88
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93716
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,73.62
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,111.5
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,73.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,90.75
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,173.88
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.62
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,217.5
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,46.88
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,58.75
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,91.88
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,135.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.62
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,190.62
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92935
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
