Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,104.75
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,71.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,95.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,153.5
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,86.12
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9284
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89523
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,121.88
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,100.12
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,161.12
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,159.62
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,221.25
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,41.38
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,83.5
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,32.88
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,76.12
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,98.5
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,164.25
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.25
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,161.88
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,228.62
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,94.12
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,86.25
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94314
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,89.25
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,149.88
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,203.62
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,129.62
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,99.62
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,98.5
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,194.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.88
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,266.12
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,70.62
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,94.38
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,87.5
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,145.88
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,228.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,164.62
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,116.75
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,231.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.12
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,97.12
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,207.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.88
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,179.88
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,306.5
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,156.38
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,113.88
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
