Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,91.12
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,118.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,98.12
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.75
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,122.75
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,202.75
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.88
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,206.5
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,150.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,107.38
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,109.75
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,84.25
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,166.88
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.25
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,164.75
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,149.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94839
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,74.12
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,92.25
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,171.62
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,155.38
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,242.38
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,169.62
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,67.5
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,102.75
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,73.38
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,88.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,162.25
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.25
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,231.38
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,98.25
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,130.5
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,60.62
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,121.5
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,103.88
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.62
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,130.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,190.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.38
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,197.12
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,256.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,155.25
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,80.12
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,59.62
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,131.38
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,96.88
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,129.62
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,191.38
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.62
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,199.38
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,127.38
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92706
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,38.62
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,117.38
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,93.5
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,118.38
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,186.75
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,187.25
