Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,255.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,87.25
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,62.88
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,86.88
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,102.5
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,181.25
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.12
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,257.88
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,122.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,100.75
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,117.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,186.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,195.88
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,261.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,103.38
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,124.38
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,97.75
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,96.75
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,176.38
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.75
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,194.62
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,253.5
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,80.88
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,118.12
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,74.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.62
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,97.5
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,180.12
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,200.38
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,263.5
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,145.12
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,65.25
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,140.88
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,95.62
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.62
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,128.62
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,98.75
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,116.38
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,205.88
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.12
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,209.38
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,296.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,132.25
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,36.12
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,102.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,116.12
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,73.5
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,103.5
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,188.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.25
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,179.38
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,287.38
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,104.12
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,158.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,119.88
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.38
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,129.88
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,90.88
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
