Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,102.12
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,198.12
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.62
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,293.38
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,213.25
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,65.38
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,130.25
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,96.25
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.25
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,112.62
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,187.62
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.12
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,183.75
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,282.88
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,211.25
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,109.75
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,95.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,78.25
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,96.62
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,151.25
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.75
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,161.88
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,213.88
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,143.12
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,203.75
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,108.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,89.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,156.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.62
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,167.75
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,230.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,119.5
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,192.25
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,96.75
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,75.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,80.5
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,149.62
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,212.12
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,181.12
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,94.88
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,135.25
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,96.25
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,83.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,163.12
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.12
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,160.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,264.62
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,101.5
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,234.25
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,112.12
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,182.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,111.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,240.25
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,83.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,195.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,170.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,294.75
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,199.38
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
