Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,90.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,70.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,69.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,127.88
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,164.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,228.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,121.75
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,118.25
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,69.38
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,176.75
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,158.62
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,263.75
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,128.12
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,193.5
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,115.5
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,94.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,95.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,185.5
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.38
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,190.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,256.12
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,147.88
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,237.62
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,66.25
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,145.12
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,104.62
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.12
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.88
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,101.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,187.5
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.38
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,274.25
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,219.88
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,142.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,103.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,103.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,175.88
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.88
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,192.88
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,266.5
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,177.62
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,142.25
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,96.5
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.62
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,98.5
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,197.12
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.12
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,166.12
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,292.12
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,182.62
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,102.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,79.5
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,63.75
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,131.75
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,155.5
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,216.62
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,181.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,132.75
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,77.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
