Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,138.12
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,84.5
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.75
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,197.75
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,158.75
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,276.25
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,141.5
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.12
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,72.62
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,133.62
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,255.25
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,170.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,128.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,82.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,82.12
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,162.62
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,172.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,247.38
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,67.62
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,73.12
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,130.5
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.88
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,207.38
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,101.62
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,93.75
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,65.38
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,68.25
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,146.25
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.38
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,151.12
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,95.5
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,164.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,64.5
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,65.75
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,130.5
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,159.62
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,225.38
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,88.25
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,61.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,146.12
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,149.62
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,233.62
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
