Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,117.5
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,84.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,88.38
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,156.25
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.62
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,164.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,234.88
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,107.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,81.88
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,78.5
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,172.75
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,166.12
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,251.62
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94653
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,65.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,122.88
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,95.62
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,111.5
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,90.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,141.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,212.75
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.38
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,212.88
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,270.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,107.75
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,65.75
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,104.88
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,79.38
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,98.25
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,199.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.88
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,271.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,95.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,89.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91562
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,70.62
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,117.62
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,91.5
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,100.5
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,158.5
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.75
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,94.5
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,98.12
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,125.5
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,95.5
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,89.88
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,156.25
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,161.38
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,236.62
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,89.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,45.38
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,104.38
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,62.25
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,100.5
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,70.38
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,98.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,176.38
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
