Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,256.12
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,103.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95523
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,98.62
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,98.88
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,75.5
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,90.75
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,178.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,156.25
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,240.5
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,106.38
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,108.62
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,80.88
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,85.38
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,166.88
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,231.5
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,121.88
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,94.75
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,80.38
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,160.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,237.75
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,65.12
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,122.12
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,126.88
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,92.12
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,89.12
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,162.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,157.12
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,241.62
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,103.38
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81866
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,141.62
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,106.62
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,104.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,179.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.25
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,251.88
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80499
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92139
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,133.88
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,102.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.5
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,96.88
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,174.88
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,175.25
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,244.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.87
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3474
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,139.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,104.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
