Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,103.12
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,173.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.38
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,175.12
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,237.62
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,88.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95685
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53176
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,121.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,87.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,68.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,139.12
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.62
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,219.62
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30623
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,132.5
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,104.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.38
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.75
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,100.62
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,160.25
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.62
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,173.5
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,224.25
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,114.75
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3948
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,140.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,94.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.12
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,78.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,179.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,162.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,238.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,112.62
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35686
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,126.12
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,94.38
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.88
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,83.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,176.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,157.38
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,234.38
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,106.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39809
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,150.75
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,108.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.62
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,97.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,176.25
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.88
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,182.88
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78265
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,145.25
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,104.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.62
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,92.5
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,184.62
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,176.5
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,258.62
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84219
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
