Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,136.75
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,97.88
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,72.25
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,161.75
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.12
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,169.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,229.38
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84543
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,132.88
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,97.12
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,66.38
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,153.62
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,170.5
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,224.25
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,77.5
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,126.88
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84472
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,135.5
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,96.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,77.88
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,160.62
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,165.5
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,238.5
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,119.62
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,138.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90628
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,134.75
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,103.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,81.12
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,159.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.38
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,186.5
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,253.25
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86145
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,141.5
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,84.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.5
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,81.88
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,183.25
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,246.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,122.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,141.25
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91858
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,151.38
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,110.25
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,139.25
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,210.75
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.25
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,102.88
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,183.12
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.25
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,197.5
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,266.12
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,112.88
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,122.25
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82623
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,130.88
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,86.5
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,105.38
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,186.12
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.62
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,193.5
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,271.75
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,146.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69512
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,93.25
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,70.88
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
