Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,128.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,84.88
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,103.5
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,204.38
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.75
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,192.38
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,294.12
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,95.88
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79031
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,103.75
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,154.12
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,120.75
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,152.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,126.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,237.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.62
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,239.12
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,323.88
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,134.12
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,72.75
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,150.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,97.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,208.12
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,83.75
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,208.88
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,192.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,288.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,125.88
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,65.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,132.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,93.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,82.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,173.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,186.75
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,247.5
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,138.75
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,134.62
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.25
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,142.38
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,102.62
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,91.38
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,202.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,195.5
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,259.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,88.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91626
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,152.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,106.38
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,206.75
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,128.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,205.62
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.62
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,217.25
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,277.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,110.38
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,63.12
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,143.25
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,103.12
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,104.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,189.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,202.88
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,266.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,99.88
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,120.25
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
