Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,108.38
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,73.12
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,141.62
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,101.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.25
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,128.75
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,225.75
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.62
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,226.38
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,292.5
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,128.88
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83142
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,96.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,179.5
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,126.38
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.25
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,231.75
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.75
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,88.12
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,233.62
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,172.25
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,210.62
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,318.12
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,158.5
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77548
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,124.12
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,91.75
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,132.75
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,98.12
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,122.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,238.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.38
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,199.75
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,316.75
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93887
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,85.38
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,106.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,93.75
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,163.62
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,104.25
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.62
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.38
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,152.12
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,256.38
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,244.75
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,315.88
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,117.62
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90396
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,103.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,158.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,113.38
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,213.12
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,119.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,218.5
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.12
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,199.5
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,299.62
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,158.75
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,84.62
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.88
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,69.12
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,198.88
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,264.12
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95196
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,140.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,90.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,67.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,176.5
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,252.25
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
