Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,120.38
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,77.75
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.62
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,60.62
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,157.88
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,207.12
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,146.38
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,97.12
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,83.62
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,192.12
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,248.62
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,153.12
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,106.38
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,91.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,182.25
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.38
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,161.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,257.62
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,108.25
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91534
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,111.75
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,182.5
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,139.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,152.5
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,231.38
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,194.88
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,115.25
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,261.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,189.88
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,211.38
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,328.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,52.12
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,128.38
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86917
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,102.25
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,64.75
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,162.12
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,110.38
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,140.38
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.62
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,118.12
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,255.88
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,211.12
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,324.62
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,49.38
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93912
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,182.62
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,132.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,250.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,194.25
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,118.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,215.5
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.25
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,203.38
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,308.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,116.38
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,179.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,118.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,152.88
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,255.25
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
