Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,72.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,213.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,212.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,319.62
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,154.88
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92413
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,162.75
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,113.38
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.88
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,99.75
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,197.12
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,184.88
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,273.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,162.75
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9628
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,111.88
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,61.75
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,49.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,143.25
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,215.88
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,161.25
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94147
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90002
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,98.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,44.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,116.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,212.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,46.38
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,109.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,134.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,92.12
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,41.25
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,142.38
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91958
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92255
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,88.12
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,59.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,142.12
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,190.25
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,102.88
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
