Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,44.38
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,93.88
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,111.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,161.12
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,87.12
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,124.75
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,85.38
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,63.88
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,141.12
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,123.62
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,209.12
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,44.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,107.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,113.25
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,106.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93658
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,38.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,94.62
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,145.88
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,116.75
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84134
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88507
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,68.5
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,54.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,142.25
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.25
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91308
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80746
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92706
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90295
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,61.12
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,60.5
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,97.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,130.12
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,39.62
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95215
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84582
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93768
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,83.38
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,69.12
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,66.38
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,110.75
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,149.25
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80868
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
