Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89575
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87097
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,56.5
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,99.12
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.75
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,47.75
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83474
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93997
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88318
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87893
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,77.25
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,116.25
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,106.5
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,149.62
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,47.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80172
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88211
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8475
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,76.88
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,127.38
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,164.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,53.5
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79867
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89322
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92007
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,82.5
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,58.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,108.75
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,145.5
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,62.12
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81176
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,53.88
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,92.75
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,95.62
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,48.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93057
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83224
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93707
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,78.5
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82696
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88852
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,73.88
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,63.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,88.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93991
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82187
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
