Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85641
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,73.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,73.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,113.25
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8414
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,62.88
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,63.62
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,96.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,53.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94504
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8417
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84466
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,77.12
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,62.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,89.25
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85623
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91949
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90512
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,55.88
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,60.38
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,93.5
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95123
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82492
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87408
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,65.25
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,103.5
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93979
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81488
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,63.62
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,85.25
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,48.5
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94327
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92065
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86911
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,61.88
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,61.5
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,95.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,44.75
