Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93896
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89752
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,65.12
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,103.25
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87973
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92636
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85113
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,75.25
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,62.38
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,107.62
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,138.5
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,68.12
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85965
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94559
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8786
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,81.75
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,70.75
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,115.62
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,44.62
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83722
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93481
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8454
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,72.38
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,87.12
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,117.88
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,157.88
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,39.25
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85809
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,68.12
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,102.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,147.25
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87152
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90192
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,59.75
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,98.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,51.88
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86673
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89569
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
