Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,70.88
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,102.75
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,143.75
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82214
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89844
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,75.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,101.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.62
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,145.12
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84897
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8775
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,65.12
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,95.38
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,134.12
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,79.5
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88235
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92377
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91073
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,69.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,63.88
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,94.62
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.62
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,133.38
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83163
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90521
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84921
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,56.25
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,81.62
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9332
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92822
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92505
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92035
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,57.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,87.62
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93014
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88556
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86612
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,69.62
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,98.62
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92999
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77206
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92273
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91067
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
