Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,57.5
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,90.25
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,125.62
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76699
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92233
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88431
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,56.88
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,91.25
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.88
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94058
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85049
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90109
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,65.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,63.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,99.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,141.25
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86081
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,81.38
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,69.62
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,100.38
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,121.5
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,156.75
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92221
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,88.88
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,68.62
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,67.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,104.38
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,160.12
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9393
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9516
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92999
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91409
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,109.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,86.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,91.75
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,135.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.12
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,179.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91052
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91986
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90478
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89902
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,105.12
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,78.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,88.5
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,128.88
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,28.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94739
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
