Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91754
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,69.38
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,78.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,110.12
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,158.88
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89987
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88107
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,95.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,76.88
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,97.75
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,120.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,134.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,172.25
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92041
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92044
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9234
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,65.12
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,105.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,105.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,84.62
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,136.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,75.25
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,106.12
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9411
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92566
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,54.62
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,94.25
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,135.75
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92853
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,59.12
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,134.75
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,188.5
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
