Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92972
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,109.62
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,83.38
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,60.12
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,138.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,116.12
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,205.12
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93561
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91528
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,128.38
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,98.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.38
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,101.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,168.12
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,161.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,228.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,46.88
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,113.25
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,85.75
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,90.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,152.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.38
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,208.62
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,98.88
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.88
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94223
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,109.62
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,85.38
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,90.75
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,144.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,152.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,204.38
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96509
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92328
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,103.38
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,86.5
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,84.88
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,134.88
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.25
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,153.12
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,199.12
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,52.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,72.5
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9379
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,107.5
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,91.75
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,101.25
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,148.88
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,172.62
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,220.38
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,102.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,83.88
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,151.5
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,217.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,150.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
