Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,83.88
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,93.75
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,79.25
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,103.62
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,168.5
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.38
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,244.5
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,145.25
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,103.75
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,80.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,100.62
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,136.62
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,154.75
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,208.75
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,129.88
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94363
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,101.88
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,77.62
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,92.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,134.75
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,161.88
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,200.38
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,76.88
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95459
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,83.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,70.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,83.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,130.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,150.25
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,194.12
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,108.75
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,75.5
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9472
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,100.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,80.38
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,82.75
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,145.88
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,156.88
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,216.38
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,89.38
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,88.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,122.88
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,91.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,101.62
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,174.5
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.25
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,258.38
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,84.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,58.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94232
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,126.38
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,105.38
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,122.5
