Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,192.75
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,198.38
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,266.62
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,141.88
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,91.5
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,120.25
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,101.12
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,132.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,205.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,207.12
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,284.75
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,138.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,48.5
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,111.12
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,70.88
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,102.88
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,79.62
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,101.62
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,188.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.12
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,198.5
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,281.88
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,94.75
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,127.62
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,52.62
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,97.25
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,123.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,92.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,115.75
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,211.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,210.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,304.25
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,91.88
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,150.25
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,100.25
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.25
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,110.88
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,192.62
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.62
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,197.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,286.62
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,131.25
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,83.75
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.88
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,93.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,188.75
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,178.88
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,258.25
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,110.38
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,91.62
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,128.62
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,103.25
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,129.88
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,190.25
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.25
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,212.62
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,264.75
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,133.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,160.5
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,104.25
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.62
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
