Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,94.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,187.25
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.62
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,179.88
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,279.88
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,143.88
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,103.25
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,153.25
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,114.62
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,135.75
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,200.88
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.12
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,211.62
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,276.38
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,97.75
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,70.38
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,166.62
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,122.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,224.12
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,157.12
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,245.12
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,216.12
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,314.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,100.12
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,146.88
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,111.12
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,130.25
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,230.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.75
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,204.5
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,306.12
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,166.25
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.75
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,91.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,133.5
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,95.5
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.88
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.88
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,127.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,210.88
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,194.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,285.88
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,224.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,95.62
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,134.88
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,110.12
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.25
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,136.25
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,217.12
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.62
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,222.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,297.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,156.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,100.5
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,173.12
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,112.25
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,146.12
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,236.75
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.75
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,125.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,236.25
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.75
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,221.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,332.12
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,182.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,125.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,62.5
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,115.88
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,90.75
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.88
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
