Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,116.12
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,90.12
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.62
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,146.38
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,213.12
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,223.25
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,308.62
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.38
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,178.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95007
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,58.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,100.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,78.38
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,118.12
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,93.75
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,137.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,208.38
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.75
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,220.12
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,279.62
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,90.38
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,56.12
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,130.12
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,90.12
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,119.38
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,92.38
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,134.38
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,216.12
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.38
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,206.75
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,317.62
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,185.75
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,101.5
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93088
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,74.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,133.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,104.5
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.5
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,112.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,74.25
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,140.25
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,227.75
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,243.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,323.75
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,212.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92648
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,117.38
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,71.38
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,97.75
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,71.88
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.75
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,85.5
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,199.25
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,189.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,291.38
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,113.38
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,79.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,85.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,169.38
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,163.38
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,254.75
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,162.25
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,238.62
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,84.88
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,64.12
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,133.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,160.88
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,206.38
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,202.88
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,150.25
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,91.12
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
