Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,97.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,57.38
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,71.88
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,166.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,188.12
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,289.5
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,144.25
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,81.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,68.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,149.75
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,192.25
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,286.38
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,192.5
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,165.62
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,107.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,78.5
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.38
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,79.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,137.88
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,250.25
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,167.62
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,94.5
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.38
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,81.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,153.25
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.25
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,199.75
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,275.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,175.12
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,155.38
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,87.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,54.12
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,119.12
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,266.25
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,181.38
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,91.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,58.5
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,125.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,178.38
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,274.62
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,173.62
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,95.12
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,54.38
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,131.5
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,251.75
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,117.88
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,161.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
