Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,87.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,51.38
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,118.12
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,141.25
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,259.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,124.5
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,175.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,47.62
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,100.62
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,205.12
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,140.25
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,46.12
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,90.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,140.25
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,210.5
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,153.25
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,169.62
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,47.88
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,89.5
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,187.75
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,181.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,144.5
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,48.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,82.25
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,196.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,160.25
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,142.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,64.38
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,132.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,237.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,184.5
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,149.25
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,98.62
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,152.5
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
