Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,167.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,255.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,76.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,113.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,84.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,85.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,160.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,182.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,268.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,92.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,72.38
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,78.75
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,137.75
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.12
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,157.38
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,219.12
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,157.38
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,79.38
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,157.88
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.62
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,157.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,242.75
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,70.25
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,134.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,160.62
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,230.12
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,152.88
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,92.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,70.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,134.12
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,230.88
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,179.88
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,64.75
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,128.38
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.75
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,222.88
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,165.12
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,84.25
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
