Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,73.75
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,120.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,139.62
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,196.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,50.75
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,108.75
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,203.25
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,44.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,112.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,205.88
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,144.25
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,82.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,110.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.62
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,49.75
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,137.5
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,148.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,235.75
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,84.12
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,125.38
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,96.38
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.62
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,55.62
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,137.62
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,146.5
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,240.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,106.38
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,56.25
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,140.88
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,151.75
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,246.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,193.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,144.12
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,79.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.38
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,68.88
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,137.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.38
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,205.75
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,207.88
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
