Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,105.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,59.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,133.75
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,116.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,164.5
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,89.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,63.38
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,55.88
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,127.38
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,196.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.12
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,48.38
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,124.5
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,130.75
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,205.38
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,138.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,138.38
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95138
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,45.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,121.75
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,213.5
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91052
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,79.62
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,54.62
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,125.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,137.75
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,142.75
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,119.62
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,48.38
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,114.75
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,128.38
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,213.25
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,57.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,136.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.25
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,226.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
