Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,54.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,120.38
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,133.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,206.25
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,118.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,71.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,88.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,146.88
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.38
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,218.38
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95224
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,112.5
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,75.12
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,79.25
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,144.38
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,206.75
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,128.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,54.25
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,59.62
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,120.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,114.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,197.75
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,46.62
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,114.12
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,185.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,44.25
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,115.5
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,125.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,206.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,84.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,54.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,50.62
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,121.5
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,138.75
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,187.38
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,137.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
