Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,105.25
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,64.75
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,144.38
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,158.75
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,224.62
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,139.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,102.12
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.12
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,121.88
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,68.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,67.62
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,172.25
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,158.38
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,266.5
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,52.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,91.88
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,71.25
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,115.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,69.12
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,182.88
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,63.88
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,194.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,177.25
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,283.25
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,152.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91867
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,52.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,129.25
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,95.12
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,100.5
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,59.62
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,180.12
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,282.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,149.75
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,92.12
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,46.5
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,128.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,115.38
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,206.62
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,148.62
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,39.62
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,106.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,196.88
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,123.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,39.62
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,112.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,131.62
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,188.88
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
