Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,86.25
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,43.25
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,115.38
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,149.5
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,175.88
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89023
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,52.62
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,109.38
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,127.75
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,175.25
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,137.88
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,85.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,58.12
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,130.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,128.12
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,188.75
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,99.88
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,56.5
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,52.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,123.88
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,183.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,109.25
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92392
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,33.62
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,68.25
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,131.25
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,228.12
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,93.75
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92026
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,47.62
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,119.25
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,199.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90564
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,98.38
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
