Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,53.25
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,153.12
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,109.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,230.75
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9042
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,176.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,114.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.62
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,65.62
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,205.38
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.38
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,271.25
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,94.38
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,148.25
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88888
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,110.75
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,65.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,41.75
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,118.62
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,172.62
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92859
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88476
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,93.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,50.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,120.12
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,100.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,167.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92444
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86658
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94095
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,38.62
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,97.38
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,139.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94501
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90146
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,33.5
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,68.88
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,88.5
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,83.75
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91843
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,34.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,70.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,117.5
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,116.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94656
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9422
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90851
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
