Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,32.5
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,61.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,123.25
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91763
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84057
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91781
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,35.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,70.12
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.38
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,123.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90399
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87295
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89868
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9371
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9516
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,38.88
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,71.5
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91083
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8258
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86371
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,36.88
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,64.5
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,96.12
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91208
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83526
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90756
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9248
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,36.5
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,75.5
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89679
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80258
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92911
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91363
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89255
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91745
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,45.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,75.38
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,108.75
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,55.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89093
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73748
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92276
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92279
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,46.5
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,82.12
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,50.12
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90121
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82037
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92642
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
