Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89212
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,37.88
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,65.88
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,107.75
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91678
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83462
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88132
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85223
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,32.38
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,63.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83984
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89651
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86285
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.931
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,37.88
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,76.25
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,114.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,46.12
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84222
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9332
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86624
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8865
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,47.12
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,98.75
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,53.12
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84363
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92706
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,48.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,78.38
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,125.75
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84289
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,46.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,81.88
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82138
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,47.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,83.75
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,123.38
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,46.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80316
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
