Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84781
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,52.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,51.75
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,93.38
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93796
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84518
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94336
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,63.62
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,89.5
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,41.88
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9433
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84286
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90069
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85806
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,51.5
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,60.25
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,96.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,36.38
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82544
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90857
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88547
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,84.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94827
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84335
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9057
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,45.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8342
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,60.62
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,107.75
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82788
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90927
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,81.38
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,64.62
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,101.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,143.12
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81888
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84775
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,77.25
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,60.62
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,61.88
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,97.88
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,130.25
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
