Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86096
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91369
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,57.88
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,129.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,166.5
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81109
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91461
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,51.5
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,57.62
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,133.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,97.88
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,48.88
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87066
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91913
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,37.12
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93469
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,80.25
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,54.75
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,116.12
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,50.25
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8714
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83212
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,77.12
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,116.62
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,158.75
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84491
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,26.62
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90381
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,71.75
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,98.75
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84338
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90207
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,59.75
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,92.62
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,132.5
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,46.5
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84997
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
