Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,53.25
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,95.38
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,55.38
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,55.62
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82812
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88003
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,67.62
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,92.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,143.88
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82748
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83273
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,52.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,65.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,112.12
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,56.25
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,51.5
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8692
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91812
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91528
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,54.12
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,103.5
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84671
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9368
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90417
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,59.12
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,89.38
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85162
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87057
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85843
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,55.5
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,78.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,41.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85476
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92081
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,28.12
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92871
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,52.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,93.25
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,53.62
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9328
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.914
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
