Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,55.38
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,99.88
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,129.12
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.75
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93448
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85962
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.897
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,52.88
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,82.38
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,84.88
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,133.5
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87958
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89703
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,58.88
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,93.88
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,136.75
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87735
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93475
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,69.62
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,118.62
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,166.5
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89371
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,89.5
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,84.25
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,93.5
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,131.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,128.5
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,178.38
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,46.12
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91479
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93558
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,92.25
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,72.25
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,81.12
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,133.5
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.62
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,174.12
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95563
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93057
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91135
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94281
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,67.25
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,74.88
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,124.25
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,162.12
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90973
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
