Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91827
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,81.75
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,64.38
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,75.88
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,119.38
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,116.62
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92401
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,113.12
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,73.5
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,76.25
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,163.5
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,58.62
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93664
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,58.38
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,127.12
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,172.5
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92325
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,86.12
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,54.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,115.75
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,159.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,81.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,140.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,184.25
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,51.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,126.12
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,89.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,172.75
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,57.75
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92361
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,81.75
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,129.62
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,132.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,177.12
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,89.62
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,63.62
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
