Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93487
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,80.75
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,70.12
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,112.62
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,167.62
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,71.25
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,73.25
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,121.12
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,113.62
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,182.62
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,62.75
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,68.25
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,114.12
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,122.25
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,169.12
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,113.25
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,86.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,75.5
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,140.88
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,199.62
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,83.25
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93411
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,125.62
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,99.25
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,107.75
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,171.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,140.38
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,168.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,111.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,93.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,125.25
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,172.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,179.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,230.25
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93777
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,91.5
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,74.38
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,81.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,136.88
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,134.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,193.38
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
