Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,131.5
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,111.38
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,111.88
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,175.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.12
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,172.12
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,243.5
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,118.88
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,94.75
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.88
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,95.62
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,158.62
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.12
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,161.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,235.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,124.5
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,190.75
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,89.38
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94791
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,151.88
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,116.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,111.62
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,172.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,154.12
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,212.62
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,82.88
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,33.5
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,91.12
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,163.62
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,109.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,217.12
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,102.5
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,221.5
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.12
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,308.75
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,132.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,159.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,174.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,134.75
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,228.25
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,150.25
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,238.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,220.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,324.62
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,213.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,94.88
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,154.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,127.75
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,207.5
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,128.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,208.38
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,169.62
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,203.12
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,288.38
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,141.12
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,210.75
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,56.62
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95666
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,116.5
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,76.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
