Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,75.88
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,171.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.75
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,164.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,265.12
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,163.62
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94553
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,88.25
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,70.88
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,124.5
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,152.75
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,236.38
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,89.5
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,76.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,72.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,111.5
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,131.25
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,190.62
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,184.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.38
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,62.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,78.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,81.5
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,153.62
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,147.12
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,240.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,198.12
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,139.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,89.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,72.75
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,188.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.75
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,175.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,168.75
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,89.25
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,106.5
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,81.62
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,91.62
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,157.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,152.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,255.75
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,188.38
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,111.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,117.62
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,81.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,106.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,161.88
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.75
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,192.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,257.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,194.5
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,103.12
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.5
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,117.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,88.12
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
